Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93695
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.634
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95245
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Max),A,107.25
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Min),A,84.12
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Max),A,124.12
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Max),A,102.25
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94937
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96786
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6267
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Max),A,119.62
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Min),A,82.75
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Max),A,120.12
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89313
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56362
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Max),A,95.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95233
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9545
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Max),A,95.25
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Max),A,143.5
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9155
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59283
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96542
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,82.5
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,133.5
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89834
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58343
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96484
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95715
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Max),A,34.5
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,81.25
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,122.5
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94199
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97119
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57806
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95694
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,101.5
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,137.38
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9595
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96829
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58047
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96316
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
