Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,97.62
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,82.25
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,132.88
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94211
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94778
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57525
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,128.12
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,119.25
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95837
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96582
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59979
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9642
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,120.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,82.12
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,140.88
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63262
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,84.5
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,119.5
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,103.75
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,156.62
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97626
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96524
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62564
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,122.5
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,93.75
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,150.38
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62371
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9678
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,131.25
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,136.12
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,95.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96237
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95251
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65942
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,118.12
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,78.25
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,121.5
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95648
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96338
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62847
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
