Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96649
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,108.75
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,97.12
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,159.88
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96158
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60641
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95816
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Max),A,30.12
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,77.75
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,102.75
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,103.12
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,156.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95566
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6575
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,97.62
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,131.12
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70999
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Max),A,47.12
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,91.12
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,139.25
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,92.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,138.75
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72049
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Min),A,91.62
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,81.25
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,181.62
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,85.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,165.75
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,135.38
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95514
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67709
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Max),A,115.38
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9617
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Max),A,107.25
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,97.88
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,107.88
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,182.5
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,109.88
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69909
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Max),A,117.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97299
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Max),A,96.5
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,128.75
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,90.25
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,173.25
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97305
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96188
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67733
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Max),A,67.75
