Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,88.12
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,139.12
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,93.62
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,135.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96829
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96881
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68484
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.62
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,155.75
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,94.5
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,147.62
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,122.62
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95944
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69262
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,79.75
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,101.88
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,143.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,105.75
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,177.75
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93741
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6773
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,88.62
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,120.62
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,104.75
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,147.88
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,111.38
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69604
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.62
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,94.75
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,136.5
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,114.25
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,155.75
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,125.75
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70129
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,139.38
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,88.12
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,136.38
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,116.12
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,164.5
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,77.88
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,139.5
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70816
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Max),A,97.12
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.38
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Max),A,95.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,85.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,158.12
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,116.5
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,180.62
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,76.12
