Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,127.5
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73153
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Max),A,109.75
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Min),A,69.62
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,93.5
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,140.75
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,142.75
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,200.25
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,75.88
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,135.88
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72735
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Min),A,89.75
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.38
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,90.75
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,125.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,121.75
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,197.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,88.38
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,143.62
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72085
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Min),A,99.88
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,157.12
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.25
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,87.12
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,137.12
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,106.38
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,153.12
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,92.25
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,157.25
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76623
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Max),A,107.62
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Min),A,103.88
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,111.38
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.75
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,95.38
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,194.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,94.5
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,187.75
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,111.38
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,161.12
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.19
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76907
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Min),A,134.62
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,194.88
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.25
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,116.25
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,179.62
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,94.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,152.88
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,94.62
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,195.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74453
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Max),A,123.5
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,94.88
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Min),A,82.12
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,142.62
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Max),A,127.62
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,151.38
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,113.5
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,228.75
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,87.5
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,142.75
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77203
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Min),A,88.62
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,165.88
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.62
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
