Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Max),A,141.25
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,102.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,159.38
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,140.5
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,271.88
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,102.25
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,166.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77996
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Min),A,108.12
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Max),A,80.12
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,130.12
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.62
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,169.62
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Max),A,128.12
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.88
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,84.12
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,134.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,130.5
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,234.25
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,100.75
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,169.88
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96341
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76959
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Max),A,138.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,97.38
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Min),A,119.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.12
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,185.12
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.75
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Max),A,136.5
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.75
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,82.62
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,165.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,132.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,238.5
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,95.25
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,185.25
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76159
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Min),A,77.5
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Max),A,143.88
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,98.5
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,159.62
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.88
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Max),A,48.75
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Max),A,121.38
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,120.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,161.75
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,129.88
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,217.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,79.25
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,129.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71191
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Max),A,152.88
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,102.5
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.12
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Min),A,73.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Max),A,132.38
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.75
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,96.12
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,165.38
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,115.88
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,231.38
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,75.88
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,129.25
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69815
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Max),A,117.5
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,89.75
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Min),A,89.62
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Max),A,143.62
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.75
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,107.75
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,194.12
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,132.38
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,237.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,116.88
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70956
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Min),A,95.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.12
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.12
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,121.75
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,172.62
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,106.62
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,184.75
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,127.12
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70248
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
