Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Min),A,116.12
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,170.62
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.38
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Max),A,135.88
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,119.62
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,218.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,102.5
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,178.62
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,135.5
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68054
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Min),A,102.12
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Max),A,138.62
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.38
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,124.62
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,214.25
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,120.62
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,188.75
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69702
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Min),A,116.5
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.75
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,169.62
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Min),A,78.25
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Max),A,138.12
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.62
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,162.88
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,225.75
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,121.62
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,172.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69506
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Min),A,149.62
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,202.88
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.62
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Max),A,162.75
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.75
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,120.38
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,245.12
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,108.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,172.5
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,94.75
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70605
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.25
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.12
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,112.38
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,177.12
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,112.75
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,173.12
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,115.75
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97113
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69393
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95523
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,84.25
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,168.12
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,107.88
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,162.5
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,115.75
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.75
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93783
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64926
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92746
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Max),A,37.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,75.75
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,145.25
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,112.38
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,164.38
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9639
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68539
