Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94943
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Min),A,112.12
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,161.38
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Max),A,128.5
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,84.25
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,195.38
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,102.38
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,164.88
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66729
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Min),A,98.25
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Max),A,113.62
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.62
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,108.12
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,176.75
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,90.25
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,153.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95721
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65753
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94006
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Min),A,79.75
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Max),A,97.62
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,107.88
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,155.88
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,141.25
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94522
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6636
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Min),A,77.88
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,129.25
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,132.12
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93231
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96338
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64294
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94406
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Max),A,33.12
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,143.25
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95227
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66213
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Max),A,29.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,170.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,97.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9534
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66693
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95688
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96017
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Min),A,89.5
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,88.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,142.75
