Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,96.88
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90716
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68884
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9433
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Min),A,107.12
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.38
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,148.5
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,136.5
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9364
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70016
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96768
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,84.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,121.12
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,104.38
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.13
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93039
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69857
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,98.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,155.38
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97757
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93136
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70581
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Min),A,85.62
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Max),A,73.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,121.25
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,128.75
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.94
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94168
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69183
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95267
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Min),A,89.5
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,78.62
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,127.12
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,126.88
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75467
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Min),A,115.5
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,162.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,78.62
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,149.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,129.75
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,162.12
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.37
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9382
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6856
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
