Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,91.12
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,150.25
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,120.38
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.56
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95206
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71652
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Min),A,82.88
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.75
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,90.62
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,159.62
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,131.75
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.56
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96689
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74459
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Min),A,96.62
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.62
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,140.5
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.62
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,149.88
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,98.75
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,140.62
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9505
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74478
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Min),A,115.62
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,154.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.62
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Max),A,93.38
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,139.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,83.75
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,154.12
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94937
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68334
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96408
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Max),A,86.25
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,130.25
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,91.88
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,105.12
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70217
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96149
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96124
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,92.5
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,132.62
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,136.12
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,97.25
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74194
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Min),A,84.38
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.75
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.25
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,132.5
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,98.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,151.25
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,142.88
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.07
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75302
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
