Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95477
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Min),A,129.75
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,157.88
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,83.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,142.62
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,154.38
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,82.62
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,158.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75094
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93957
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Min),A,124.75
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.5
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,86.38
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,141.88
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,151.62
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.81
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72244
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95688
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97571
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Min),A,79.88
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,88.38
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,140.5
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,143.88
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68896
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,89.75
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,152.75
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,156.62
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95349
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68286
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,86.38
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,127.75
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,100.88
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.25
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95428
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72833
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Min),A,95.12
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,97.88
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,142.5
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,104.12
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,133.38
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96139
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74597
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Min),A,83.88
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.38
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.62
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,89.12
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,155.88
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,119.12
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,85.12
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,140.5
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.31
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
