Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74478
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Min),A,90.5
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,144.75
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,94.62
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,142.5
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,128.88
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,89.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,144.88
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72967
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Max),A,93.38
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,107.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,148.38
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,119.38
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,131.5
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96732
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.686
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Max),A,107.5
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,89.75
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,150.38
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,124.62
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,100.88
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.669
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94253
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Max),A,118.38
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,82.75
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,174.62
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,96.38
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.25
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96692
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70739
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96072
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Min),A,77.38
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,99.25
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,166.62
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,62.88
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,109.5
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70495
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95718
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,113.12
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,163.5
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,77.75
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,121.75
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,113.75
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67373
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94754
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Max),A,39.75
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Min),A,32.75
