Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Max),A,101.12
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,79.88
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,153.62
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,81.5
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,159.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9498
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66705
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,129.75
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,138.88
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97369
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65826
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,135.25
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,83.38
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,139.5
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,104.75
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95413
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64669
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95596
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,107.5
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,139.75
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96707
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70022
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9592
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,75.75
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,144.12
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,62.88
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,128.25
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9747
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70263
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Min),A,94.75
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,82.75
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,158.25
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,112.12
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68658
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Min),A,85.25
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,158.62
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,77.5
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,117.12
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,123.88
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95404
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73239
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96451
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Min),A,128.12
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
