Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,168.38
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.12
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Max),A,94.25
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,127.12
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,168.62
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91424
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65765
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96359
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,105.62
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,140.5
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9219
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64959
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Max),A,105.25
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9592
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,95.12
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,170.12
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,105.5
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91577
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9819
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63445
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Max),A,50.5
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,58.12
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,151.62
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96442
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65158
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93994
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Min),A,97.38
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.38
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,115.38
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,134.38
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91882
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62423
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,125.25
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92557
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65054
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Max),A,48.75
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,65.12
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,97.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9545
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68173
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
