Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Min),A,88.88
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.38
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,130.12
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,135.62
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91049
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95346
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63256
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,104.12
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,115.12
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9469
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93521
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62255
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94788
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93927
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60372
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9631
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94369
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93661
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96515
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61474
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94028
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95575
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.93
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9602
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62771
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96298
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95062
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.64
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.5
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.09
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95999
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97263
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65725
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,119.88
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
