Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96222
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9545
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61633
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94742
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92938
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Min),A,83.5
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,73.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,128.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9306
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94137
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57943
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Max),A,39.12
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94604
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9252
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.88
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93536
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9451
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59222
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97018
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95435
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94058
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,120.5
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90265
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92544
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58221
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94321
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,97.88
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91559
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87408
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59136
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Max),A,32.12
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93021
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94488
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.19
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89615
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89038
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58395
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Max),A,35.75
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94769
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94217
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,88.62
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93506
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91424
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5837
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Max),A,34.62
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91482
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94321
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
