Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,96.88
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93481
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91223
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54907
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94589
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93982
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.75
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94055
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91443
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53677
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94528
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93826
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.81
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94754
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93439
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55612
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95126
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91135
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89432
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50884
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Max),A,30.62
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95029
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93054
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Max),A,20.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88724
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57797
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Max),A,29.75
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92908
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85269
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58929
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93191
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Min),A,88.5
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,139.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95334
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89041
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6094
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Max),A,28.62
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95566
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94162
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Min),A,83.75
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
