Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,77.88
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,133.25
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97214
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89795
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59109
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Max),A,36.75
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95703
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94589
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,77.38
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95718
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90399
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60772
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94971
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96213
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87753
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60238
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95377
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94263
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,84.38
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90475
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90948
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59008
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96042
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.936
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,102.88
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86606
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88013
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57818
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Max),A,32.25
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96008
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94086
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88879
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90051
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58865
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93179
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88659
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92456
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58514
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Max),A,31.62
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
