Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93536
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Max),A,41.88
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8985
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90262
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59921
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Max),A,29.62
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95895
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92483
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,104.12
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.81
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80764
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91614
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60314
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Max),A,31.5
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80673
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91019
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60616
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92709
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,109.38
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80578
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93283
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59219
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92865
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85486
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94842
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60836
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93735
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93487
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93436
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59368
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,29.25
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92779
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,72.88
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
