Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9342
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92297
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52938
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9415
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.31
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94321
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60436
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94888
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,100.12
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,132.88
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.12
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9548
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58022
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Max),A,46.38
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94617
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,130.88
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87414
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93082
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52761
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Max),A,36.75
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93484
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,121.62
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.19
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84509
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94348
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55642
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93738
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93301
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94769
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58279
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93698
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,94.25
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94998
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94083
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59579
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Max),A,43.62
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94629
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
