Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,78.38
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,107.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91086
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94107
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5783
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94421
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,92.38
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94873
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94253
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60845
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Max),A,43.62
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94641
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,119.5
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94488
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5971
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93216
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,102.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,100.5
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,126.88
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93906
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94809
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59121
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93466
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Max),A,37.38
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Max),A,86.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,79.88
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,108.38
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,136.25
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96258
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95187
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6173
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Max),A,45.75
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96139
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94391
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,82.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,102.38
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90573
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95807
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62008
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95163
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,116.88
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.37
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94534
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95508
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63104
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93036
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
