Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Max),A,30.75
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,83.62
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.57
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94543
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95935
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65554
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Max),A,50.25
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96558
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95923
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64639
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95117
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,124.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,93.25
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92459
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94482
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56951
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Max),A,50.5
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Max),A,44.88
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,135.12
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,103.25
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,125.5
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,135.12
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96201
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96793
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67575
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Min),A,91.38
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,97.5
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.12
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,125.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,97.62
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,140.25
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90823
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94128
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56893
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Min),A,82.25
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,130.5
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94385
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5314
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,75.25
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,121.12
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,134.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93426
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96631
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51705
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
