Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95914
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Min),A,100.62
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.5
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.88
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,87.75
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,174.62
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,86.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,132.12
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92789
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96023
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54614
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Min),A,88.12
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Max),A,49.5
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.75
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Max),A,96.38
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,92.5
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,157.12
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,86.38
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,124.75
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97293
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6238
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Min),A,81.88
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,96.25
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,151.75
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,89.62
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,135.12
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,137.5
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93893
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58398
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96649
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Min),A,88.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Max),A,46.38
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,75.88
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,115.75
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,84.25
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,121.38
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,140.12
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92624
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52657
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96658
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95447
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,84.75
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,136.5
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94714
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96341
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56701
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,86.25
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,151.25
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,80.75
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,155.25
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94043
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55969
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,84.38
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,137.62
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,86.25
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,158.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,103.12
