Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90478
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96783
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57089
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Min),A,76.12
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,136.5
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,85.12
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,110.25
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93466
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55068
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,82.62
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,125.25
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,93.5
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92868
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97351
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5389
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,86.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,120.5
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,93.75
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,141.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93899
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55569
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,61.62
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,145.5
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,90.5
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,124.5
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95993
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97208
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55013
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,79.88
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,129.75
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,96.75
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,127.75
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,97.38
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96481
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54595
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,85.38
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,128.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,83.88
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52444
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Min),A,78.12
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
