Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,161.75
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,90.88
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,122.88
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9639
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58087
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96197
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Min),A,79.88
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.25
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,90.12
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,180.5
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,80.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,137.75
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60894
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Max),A,128.5
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,90.12
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.88
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97012
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Max),A,117.75
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,93.62
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,161.62
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,127.88
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,211.12
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60024
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Max),A,127.25
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,97.5
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.75
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Min),A,79.62
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,83.62
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,177.5
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,134.88
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,209.75
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97015
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62933
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,88.62
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Min),A,73.75
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,82.5
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,126.12
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,119.75
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,174.12
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,132.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97324
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62731
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Min),A,88.88
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,139.88
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,91.25
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,174.5
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,99.38
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,140.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,139.88
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.81
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9667
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65185
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Min),A,99.88
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,148.38
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.5
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Max),A,101.5
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,133.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,193.75
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,125.25
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,73.75
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,125.62
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66094
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
