Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Min),A,100.25
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,108.62
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,205.12
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,84.88
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,112.38
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,121.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63876
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Min),A,86.88
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,97.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,156.38
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,92.5
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,154.25
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,113.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65154
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Max),A,144.75
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.38
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Min),A,77.5
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,103.88
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,170.75
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,118.62
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,211.38
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,73.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,127.88
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66168
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Max),A,134.88
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,108.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.62
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.38
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.38
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Max),A,127.5
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.38
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,115.38
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,168.38
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,129.5
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,205.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,126.75
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65533
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Max),A,95.38
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Min),A,77.5
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.12
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,100.62
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,172.12
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,112.38
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,163.5
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,133.25
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72274
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Min),A,102.38
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,109.75
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,160.12
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.12
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,101.75
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,196.62
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,97.75
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,157.5
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,109.88
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,160.25
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69998
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Min),A,103.25
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,162.5
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,123.25
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,181.75
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,98.38
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,168.25
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,82.38
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,162.62
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63757
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
