Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Min),A,80.75
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Max),A,118.12
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,127.62
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,192.75
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,147.5
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,97.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.634
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,108.88
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,182.5
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,143.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62567
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Max),A,115.75
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,98.25
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,191.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,93.38
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,197.75
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62704
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Max),A,116.12
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Min),A,84.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.25
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Max),A,160.38
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.62
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,116.25
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,206.88
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,120.12
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,232.62
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.07
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6791
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,77.62
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Min),A,83.5
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,154.12
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Max),A,126.75
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,131.62
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,185.62
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,120.25
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,186.25
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,154.12
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65701
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Max),A,123.75
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,89.5
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,146.25
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,128.38
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,198.5
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65051
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Max),A,94.25
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Min),A,83.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,155.25
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Max),A,155.75
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.75
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,88.62
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,130.88
