Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,126.5
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,239.88
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,119.88
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62432
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96609
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.38
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Max),A,149.12
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,90.88
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,133.75
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,121.62
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,218.88
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,107.88
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9704
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62057
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96832
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Max),A,33.38
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,145.38
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,113.5
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,182.5
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,102.88
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64068
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Max),A,107.88
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,97.62
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,145.88
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,113.25
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,183.12
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,98.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64517
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.62
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95938
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Max),A,137.62
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,79.75
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,168.5
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,107.62
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,210.38
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9631
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5805
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93692
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,73.5
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,113.62
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,86.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,137.62
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,95.38
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56857
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94427
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Max),A,32.38
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,128.5
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,103.88
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,147.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,88.62
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9808
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59631
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93924
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
