Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Max),A,98.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,103.25
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,157.88
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62066
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Max),A,73.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,127.5
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,112.75
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,157.5
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67364
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95447
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,101.75
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,121.5
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,86.25
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,134.88
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,122.88
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67077
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93393
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,102.75
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,150.5
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,94.25
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,137.5
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66213
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Max),A,91.88
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93802
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Max),A,112.38
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,104.75
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,163.12
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,89.5
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,161.5
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,89.75
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.19
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65798
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93371
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.88
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,89.62
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,169.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,121.12
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,167.75
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65606
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94022
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,88.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,126.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,89.88
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,149.62
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66293
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
