Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95142
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,91.12
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,136.62
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,87.25
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,139.5
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67953
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,89.38
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,140.5
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,104.5
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,179.12
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,129.5
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65533
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96487
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Max),A,109.62
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,95.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,132.12
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,111.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,185.12
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,130.38
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65948
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Min),A,68.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,84.5
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,123.88
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,91.25
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,186.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,121.75
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6647
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,83.75
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,145.62
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,84.25
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,123.88
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67675
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96756
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Min),A,81.75
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,162.25
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,135.38
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,109.12
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69519
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Max),A,101.12
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,97.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,161.5
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,97.75
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,179.62
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,73.5
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,107.88
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
