Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96164
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69201
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Max),A,36.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,113.75
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,172.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93689
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65051
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Max),A,105.12
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,108.62
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,190.38
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,114.25
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94449
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69458
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Max),A,90.5
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96658
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Min),A,116.62
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,162.12
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.25
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,149.5
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,77.12
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,133.12
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,162.25
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63345
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96158
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Min),A,77.38
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,91.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,120.25
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,75.75
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,138.38
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64898
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Max),A,106.88
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94513
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95254
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Min),A,82.12
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,99.25
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,145.25
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,78.12
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,154.5
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,111.38
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68344
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,81.5
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95148
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95435
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Min),A,85.5
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.25
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,116.75
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,172.12
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,83.88
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,165.12
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,109.88
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66687
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Max),A,104.38
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,79.88
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.38
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94266
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94241
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
