Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,120.38
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,168.25
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,82.5
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,146.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62387
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93909
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Max),A,108.75
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,92.25
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,139.38
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,104.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,187.75
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60729
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96036
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93066
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,125.75
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,160.38
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5693
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9306
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,75.75
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,116.75
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,141.25
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60613
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95602
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Min),A,65.12
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,86.88
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,149.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,85.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,168.5
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,106.5
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60296
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Max),A,98.88
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95526
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Max),A,29.12
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Max),A,129.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,84.25
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,123.75
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,92.62
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,191.38
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6618
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Min),A,78.75
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Max),A,35.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.62
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,132.62
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,98.25
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,163.62
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,126.75
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70852
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Min),A,101.75
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
