Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,152.25
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.38
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,131.25
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,139.38
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,86.25
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,152.38
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6983
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94974
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Min),A,112.5
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,152.25
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,140.62
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,120.62
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,152.38
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60351
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9487
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94644
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,106.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.81
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58181
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Max),A,102.75
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92462
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Max),A,98.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,127.62
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,180.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63238
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.12
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95572
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93783
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,75.75
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,160.5
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,87.12
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,141.38
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61978
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9697
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,118.5
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,88.38
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,153.88
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59759
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Max),A,105.62
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,116.62
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,78.12
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,166.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97974
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59619
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
