Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96179
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Max),A,45.75
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,133.12
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,75.5
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,146.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59088
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96823
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Min),A,69.5
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,88.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,125.25
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,113.75
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59008
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Max),A,106.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,80.62
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,119.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,98.38
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,177.75
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,113.38
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59982
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Max),A,122.62
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,91.62
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.62
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95184
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Max),A,30.12
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Max),A,134.62
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.38
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,132.88
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,111.88
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,212.12
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58764
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96503
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,95.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,117.12
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,163.62
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,99.5
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60665
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95514
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Max),A,101.88
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,125.38
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,120.12
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,176.75
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62573
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.75
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Max),A,104.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,124.5
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,109.5
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,191.12
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,125.75
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
