Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64877
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97247
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Min),A,93.5
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,85.62
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,167.62
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,130.5
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66442
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Min),A,84.38
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Max),A,89.62
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,156.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,72.88
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,179.25
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,76.62
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,130.5
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96521
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61996
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Min),A,65.62
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,77.75
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,167.88
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95724
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59854
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9606
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,94.25
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,147.38
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,110.25
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93902
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60723
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Min),A,86.5
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,128.25
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,149.88
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,117.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96118
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62033
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Min),A,99.38
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,101.5
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,76.12
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,162.62
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,142.12
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93692
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96368
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58444
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
