Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,98.88
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,112.5
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,112.5
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93115
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95514
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55898
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Max),A,33.75
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,131.12
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,123.12
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94464
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52975
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.23
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.14
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.75
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,107.88
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9436
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96036
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53133
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Max),A,41.62
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96558
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95959
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Max),A,23.5
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Max),A,51.25
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,95.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95761
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95138
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54888
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94873
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97623
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,102.38
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91824
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91797
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55169
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9422
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,97.12
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,112.75
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94766
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9299
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53689
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95505
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91476
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92291
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55602
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95456
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
