Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Min),A,89.5
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,121.5
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9472
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92996
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52786
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95047
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Min),A,81.75
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,119.25
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,131.62
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91922
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93964
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46966
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95801
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96121
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92334
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94842
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91357
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49587
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95383
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Max),A,39.88
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93725
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89621
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43941
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Max),A,29.62
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9389
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Max),A,22.25
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9122
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92871
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45199
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93362
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91128
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93082
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48641
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95926
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92514
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Max),A,51.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83081
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91797
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46081
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
