Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96298
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89859
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.56
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85333
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9436
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49294
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.88
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93536
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Max),A,51.25
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,104.38
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85559
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91736
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48113
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94543
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Max),A,27.12
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9252
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93787
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46798
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Max),A,34.88
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92984
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Max),A,22.75
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95315
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9173
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46017
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Max),A,33.5
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96582
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.906
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Max),A,23.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94559
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91513
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44112
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92215
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,88.88
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,130.12
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93994
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45052
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92251
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,133.25
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
