Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93249
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49703
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97086
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93973
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,118.88
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94632
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52425
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Max),A,44.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9501
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93863
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93069
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48739
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92392
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93838
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92346
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91992
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49303
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94577
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9165
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,102.38
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.63
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89041
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48336
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90512
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,74.5
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,103.25
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.5
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88229
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49865
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91901
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,106.5
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92227
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89712
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46593
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93191
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
