Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93201
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92157
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47961
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94736
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Max),A,26.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92902
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96564
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53146
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96265
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Max),A,27.62
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Max),A,44.88
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93231
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50735
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9635
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93872
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Max),A,49.5
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,86.25
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92044
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51977
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91153
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51943
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Max),A,48.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96417
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,94.75
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,83.5
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87399
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97171
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48476
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Max),A,50.5
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96075
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81485
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4696
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
