Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,58.12
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80722
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49456
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,81.88
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,106.5
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93182
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49627
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,82.12
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,108.38
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47381
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93951
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,102.38
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96057
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49123
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95129
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,95.38
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55163
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,88.62
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94775
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55123
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96893
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Max),A,40.62
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94537
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96374
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55575
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Min),A,35.12
