Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95972
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.88
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,98.38
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9584
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54742
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96194
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Max),A,30.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,72.88
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,109.88
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,98.38
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95831
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57134
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95914
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96365
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Max),A,41.88
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,92.75
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,92.75
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.927
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96628
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5646
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,109.75
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95554
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96933
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59274
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,124.5
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,76.25
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,108.88
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88949
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58444
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96585
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,102.75
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,119.38
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,75.88
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90475
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97986
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60113
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,125.12
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,132.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
