Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96469
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97461
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63769
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93646
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Min),A,75.62
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,93.5
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,80.75
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95923
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94873
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6296
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9501
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,112.12
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96176
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94296
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62072
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96365
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97278
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95651
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6224
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94833
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,78.62
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,93.25
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94946
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6058
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Max),A,47.12
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95917
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93765
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96847
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57494
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94992
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,119.12
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93555
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95853
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58605
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Min),A,62.5
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
