Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,114.5
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,113.75
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94034
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94418
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6119
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Max),A,48.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,97.38
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,109.5
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94311
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94998
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60345
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95169
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96533
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,111.88
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95764
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61001
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94754
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,125.25
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,80.62
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96619
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6271
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93835
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,98.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,78.62
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,131.5
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,98.38
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95877
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62457
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9404
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,78.75
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96234
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66433
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,124.62
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94852
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61178
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
