Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Max),A,28.25
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,112.38
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,78.25
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,120.62
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9704
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63543
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Max),A,102.75
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97168
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Max),A,105.12
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,126.88
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,90.12
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,163.38
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65332
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,61.62
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9595
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,132.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,85.25
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,140.25
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94324
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65554
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9624
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,80.62
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,121.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,115.88
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93582
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65203
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Min),A,90.38
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,161.5
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,138.5
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,94.75
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93637
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65454
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Min),A,114.25
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,158.25
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Max),A,127.5
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.75
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,191.12
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,140.38
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93912
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65872
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9462
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Min),A,76.25
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,140.5
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,111.88
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95023
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68182
