Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97174
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,82.38
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,121.12
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,84.5
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,124.88
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95862
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66616
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Max),A,101.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Max),A,35.12
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,78.38
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,120.62
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,75.38
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,150.5
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.952
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6784
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Max),A,129.88
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Min),A,97.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.5
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Max),A,145.62
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.88
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,75.5
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,163.12
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,102.25
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,220.75
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94617
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63525
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Max),A,125.75
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Min),A,105.88
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.5
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Max),A,119.62
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,188.88
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,87.88
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,179.38
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95203
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62014
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95846
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,136.88
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,88.88
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,132.75
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93747
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61505
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95401
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Max),A,137.38
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,98.25
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,187.75
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95596
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63333
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,71.25
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9646
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96555
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Max),A,113.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,103.0
