Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,104.5
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,162.25
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63604
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,94.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,147.62
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,104.88
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,182.75
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,86.25
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67532
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Max),A,129.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,92.25
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.12
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Max),A,118.12
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,93.75
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,155.25
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,105.5
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,200.38
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,95.38
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68847
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Min),A,80.12
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Max),A,142.88
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,112.75
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96658
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Min),A,135.88
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,187.75
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Max),A,167.88
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.75
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,96.75
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,222.88
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,137.5
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,237.75
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95325
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66632
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Max),A,140.62
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,105.38
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.12
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Min),A,129.62
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,103.62
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.75
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Max),A,167.88
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.75
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,128.75
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,217.75
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,162.12
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,254.88
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,112.75
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97531
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69744
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Max),A,115.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Max),A,145.75
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.75
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,100.5
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,173.25
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,100.38
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,223.88
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,121.5
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72125
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Min),A,73.5
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Max),A,129.38
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,101.25
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.38
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97571
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Min),A,81.12
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.25
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Max),A,121.12
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,104.88
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,187.88
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,132.5
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,190.75
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,115.12
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74722
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Max),A,133.38
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.38
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Min),A,101.62
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.25
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
