Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Max),A,147.88
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,117.12
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,221.88
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,97.88
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,205.88
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,122.12
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96667
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72628
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Min),A,97.88
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Max),A,164.62
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,128.62
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.88
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Max),A,151.62
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.62
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,81.25
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,128.25
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,154.38
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,244.75
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,79.25
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,129.12
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71411
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Min),A,92.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Max),A,167.75
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,129.88
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.88
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,188.62
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Min),A,93.25
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Max),A,177.38
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,86.38
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,162.62
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,178.75
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,267.25
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,104.12
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73111
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Max),A,160.88
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,108.38
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.25
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Max),A,46.88
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Max),A,150.88
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.25
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,88.62
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,136.88
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,119.62
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,243.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97281
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71246
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,138.88
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,94.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,138.88
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72049
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Max),A,86.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Max),A,33.38
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,84.38
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,150.88
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,103.88
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,171.25
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,123.62
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76309
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Max),A,123.12
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,93.25
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.88
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,154.5
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.62
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Max),A,141.88
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,95.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,183.5
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,111.62
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,241.25
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,154.75
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73806
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Max),A,118.12
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,89.38
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.62
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
