Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,144.88
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.12
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Max),A,158.62
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.88
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,114.62
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,194.88
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,170.12
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,258.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,122.38
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.63
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72976
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Max),A,104.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Max),A,97.12
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,115.25
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,176.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,128.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,196.62
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,78.12
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,136.12
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74896
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Max),A,121.88
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,95.12
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.88
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Max),A,129.38
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.88
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,120.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,205.5
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,133.75
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,212.62
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,75.12
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,122.12
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7474
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Min),A,86.62
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,157.25
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.88
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,95.38
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,154.88
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,113.25
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,163.75
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,157.38
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78183
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Max),A,164.38
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,98.5
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Min),A,97.88
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.12
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,103.62
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.38
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.62
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Max),A,122.25
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,114.38
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,184.5
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,115.25
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,230.12
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,103.75
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,152.62
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74078
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Max),A,168.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,116.38
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,176.38
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Min),A,69.25
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,139.25
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Max),A,164.38
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,88.12
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,161.38
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,112.25
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,266.38
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,139.38
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.19
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71307
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,102.75
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,162.5
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
