Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95196
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69317
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Max),A,127.62
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,85.62
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.5
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,117.38
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,195.62
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96039
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70889
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Max),A,144.25
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Max),A,142.75
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,125.25
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,220.12
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,116.12
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73321
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Min),A,65.12
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Max),A,168.88
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,121.75
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,176.5
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.38
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Max),A,163.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,167.62
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,146.38
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,248.75
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,132.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71667
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Min),A,73.5
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Max),A,121.25
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,78.25
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,120.38
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,97.38
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,209.5
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,129.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71191
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Max),A,124.75
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.12
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.88
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Max),A,160.62
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,125.38
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,104.25
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,242.62
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,120.25
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72589
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Max),A,128.25
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Min),A,78.12
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.5
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Max),A,108.5
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,75.12
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,119.5
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,99.12
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,191.5
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,138.62
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.06
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63845
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95438
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Min),A,85.62
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.62
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,256.03
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.77
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,254.88
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
