Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,151.12
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,75.25
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,187.25
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,136.62
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64117
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91858
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,80.12
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,140.75
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,145.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.13
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63455
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Max),A,101.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89963
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Max),A,142.62
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.75
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,83.88
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,132.62
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,98.75
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,196.25
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61773
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Max),A,93.5
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88476
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Max),A,121.88
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,112.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,82.25
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,169.5
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62908
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89682
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Max),A,130.12
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.75
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,151.12
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,106.75
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,177.38
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64025
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97018
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9043
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Max),A,127.38
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.12
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,144.25
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,116.5
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,173.62
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98117
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64364
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94958
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92331
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Max),A,24.75
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Max),A,108.5
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,110.25
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,85.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,163.38
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6361
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96664
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91864
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Max),A,29.12
