Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Max),A,118.38
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.38
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,80.25
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,126.75
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,92.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,158.38
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.19
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63458
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91464
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Max),A,100.88
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,122.75
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,130.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62536
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87539
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Max),A,119.25
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,127.25
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,86.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,156.12
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61727
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.31
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95917
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85812
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Max),A,35.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Max),A,134.12
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.75
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,118.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,100.62
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,172.25
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60864
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Max),A,102.38
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.62
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.87
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95489
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84201
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Max),A,124.12
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.38
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,119.5
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,170.75
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.81
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61147
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84833
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Max),A,139.88
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.38
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,71.12
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,125.25
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,117.75
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,173.5
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94595
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57156
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86566
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Max),A,138.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.12
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,123.25
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,116.62
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,183.62
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64565
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
