Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94342
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Max),A,112.88
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,143.88
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,95.88
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,166.12
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63009
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.918
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Max),A,118.62
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,136.75
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,115.25
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,166.88
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,83.5
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63861
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88717
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Min),A,81.25
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Max),A,130.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.75
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,78.75
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,166.12
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,110.75
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,160.88
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9361
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5913
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Max),A,93.25
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97357
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89355
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Max),A,118.38
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.88
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,105.62
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,105.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,162.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95511
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57589
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.94
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87079
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Min),A,83.62
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Max),A,44.62
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Max),A,131.25
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.75
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,117.5
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,116.5
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,181.38
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59469
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Max),A,80.12
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.13
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96695
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90546
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Max),A,126.88
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.62
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,136.88
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,86.25
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,171.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63247
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92642
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Max),A,112.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,85.38
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,134.62
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,113.38
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,167.38
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
