Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60839
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89273
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Min),A,73.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Max),A,129.75
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.75
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,96.75
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,149.62
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,121.38
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,178.75
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63735
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.88
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93732
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Max),A,123.12
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,99.25
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,158.25
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,108.62
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,184.88
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.81
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69882
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.62
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94369
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Min),A,90.25
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Max),A,157.38
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,110.5
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,214.38
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,98.62
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,148.62
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69805
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Max),A,101.88
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,110.5
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,173.88
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,104.25
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,163.62
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66906
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Max),A,129.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94034
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Max),A,119.25
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.12
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,92.62
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,158.75
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,113.5
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,181.5
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67721
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Max),A,128.25
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,87.25
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95807
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Min),A,87.62
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.62
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,124.12
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,178.5
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,99.88
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,182.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66366
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Max),A,155.12
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,114.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.75
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95215
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93524
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Min),A,84.88
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
