Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Max),A,139.38
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.38
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,123.62
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,177.38
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,106.62
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,204.62
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63247
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95279
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Max),A,101.5
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,95.38
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,153.25
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,90.25
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,140.88
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64443
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Max),A,107.38
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97162
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95496
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Min),A,83.5
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Max),A,48.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,77.12
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,159.12
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,85.88
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,163.12
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6799
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Min),A,83.38
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,86.5
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,175.12
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,94.62
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,178.12
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61108
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Max),A,131.38
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.88
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94357
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,112.88
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,113.38
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,191.12
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,102.75
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63247
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Max),A,95.25
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9509
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,91.88
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,155.62
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,102.25
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58761
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94049
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,86.88
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,131.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,84.88
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,142.5
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64199
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
