Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95837
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,96.25
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,160.88
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,156.25
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,109.75
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61117
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Max),A,109.38
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94763
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Max),A,129.62
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,99.5
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,153.88
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,187.25
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95117
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6665
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Min),A,100.12
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Max),A,97.88
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,94.12
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,157.5
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,82.62
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,164.12
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,150.12
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94473
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59835
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96457
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Min),A,84.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,120.12
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,130.25
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92569
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52514
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,155.88
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,89.62
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.31
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92902
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4909
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90829
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,105.62
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9454
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95752
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47924
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89999
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,131.38
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95712
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95547
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46471
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
