Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89215
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Min),A,91.5
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,142.5
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,103.25
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53121
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9201
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Min),A,92.62
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,99.25
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,160.75
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,120.5
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95373
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54913
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95682
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.08
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.83
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,65.62
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,134.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,91.38
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,120.62
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96844
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5346
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,135.88
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90747
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96823
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50893
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96027
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,122.38
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94357
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94836
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48266
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95621
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94739
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Max),A,30.38
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.94
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92316
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96097
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5364
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Max),A,92.75
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93091
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94104
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Max),A,92.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,116.5
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,131.5
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,36.38
