Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92059
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55605
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91736
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,102.88
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,93.62
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,122.62
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9418
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95639
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49755
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92609
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,104.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,121.75
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93445
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95505
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4656
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92227
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,130.88
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95755
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95261
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49401
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91229
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,75.38
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,122.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96414
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95282
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46694
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90011
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,106.62
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,94.25
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,52.62
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92291
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94357
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45068
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Max),A,40.62
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88455
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,107.38
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89746
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94681
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4544
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.5
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87506
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Min),A,58.12
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
