Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,102.25
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91928
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95856
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50369
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94818
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89032
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,75.12
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90076
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9588
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49749
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92486
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91846
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90143
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45583
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90201
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90515
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,92.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,99.88
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9483
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96234
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47243
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92612
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91064
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,62.5
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,110.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90982
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96591
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44759
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91797
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8873
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,91.88
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94873
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96295
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47674
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89386
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90463
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,51.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92313
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93762
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4388
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
