Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91901
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92572
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90796
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92065
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42333
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88824
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93921
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Max),A,24.12
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.25
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92612
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91788
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44286
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Max),A,32.38
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91388
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93918
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,73.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88684
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93079
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43023
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Max),A,33.88
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94928
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93811
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Max),A,29.88
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,109.62
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95404
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92767
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45376
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Max),A,35.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92248
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93326
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94736
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45498
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Max),A,50.25
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97226
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90948
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,51.25
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95819
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96954
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44851
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92132
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89581
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Max),A,36.12
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,97.12
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,51.25
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95023
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9313
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44433
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
