Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90893
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,78.38
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.25
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96664
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91696
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46688
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93252
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,105.25
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94018
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91382
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42635
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Max),A,32.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90231
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92755
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91571
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42043
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89862
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Max),A,33.5
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.31
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92886
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92395
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43154
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96027
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88394
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,95.25
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.93
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85263
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92084
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45818
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94784
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91336
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94968
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9111
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4432
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Max),A,50.25
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95068
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91226
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Max),A,39.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,106.75
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,92.25
