Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.5
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96951
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88302
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43578
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Max),A,30.88
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96124
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93445
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,107.12
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96466
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94128
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44949
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Max),A,39.88
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95431
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93185
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94458
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44833
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96582
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92721
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,89.62
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88086
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43008
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92883
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,101.88
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93539
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45989
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9238
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,79.25
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,109.5
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,77.5
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,105.5
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93185
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45895
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92398
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,74.5
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,75.62
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95792
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47469
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92831
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
