Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,79.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,108.25
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95712
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49017
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96887
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9422
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,81.38
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,123.62
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,75.38
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47909
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92416
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,80.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,121.75
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94513
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9679
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45589
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92657
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,99.5
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,82.12
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93689
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49847
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95523
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,81.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,112.38
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,81.75
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,126.88
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94079
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97504
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50283
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,82.75
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,115.38
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,85.88
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,113.38
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92828
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46801
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95932
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,80.25
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,79.62
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,109.88
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96493
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47219
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
