Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95212
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95587
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,106.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,74.5
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,96.88
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95764
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49078
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96289
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96307
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.27
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,80.75
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,108.88
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95639
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55032
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,75.5
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,108.88
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,78.88
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,106.62
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,112.88
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96405
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95874
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55019
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95938
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91888
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52636
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95926
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93945
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57082
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Max),A,52.62
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94815
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94583
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.591
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Min),A,79.75
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,130.88
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,121.62
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92358
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94296
